Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,125.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,150.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,171.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,129.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,147.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89691
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96921
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9711
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,101.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,258.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,315.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,281.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,326.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,237.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,293.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.69
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93783
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81772
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87155
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Min),A,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Max),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92453
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87646
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95331
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96738
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9635
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97443
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,96.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,111.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,154.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,168.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,162.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,130.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,178.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,157.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82095
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94681
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,100.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,117.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,236.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,317.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,282.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,321.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,261.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,330.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.44
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.63
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92471
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83917
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76092
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Min),A,13.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Max),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91125
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90173
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91843
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97626
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97058
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96396
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,112.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,155.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,159.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,152.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,178.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,164.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.63
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81918
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94107
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9393
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,100.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,122.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,110.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,236.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,298.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,279.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,324.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,258.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,306.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.44
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93164
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83508
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74502
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Min),A,15.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Max),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90713
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89306
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92251
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97543
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96179
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96054
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,112.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,149.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,170.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,152.12
