Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,167.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,158.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80655
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95837
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93668
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,100.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,119.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,110.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,248.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,292.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,278.88
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,313.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.38
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,254.62
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,292.5
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.37
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90723
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77502
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75412
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Min),A,14.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Max),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9219
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87247
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9158
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96588
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95734
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,110.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,152.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,166.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,160.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,151.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,169.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,157.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.06
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90753
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95425
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91192
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,103.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,116.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,254.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,289.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,282.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,318.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,255.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,285.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.06
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.81
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91803
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78128
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78537
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Min),A,14.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Max),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.44
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88818
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90054
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91321
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,11.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96744
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96167
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96442
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,110.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,157.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,167.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,159.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,150.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,168.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92764
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9491
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92547
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,101.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,135.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,113.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,260.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,311.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,283.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,350.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,255.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,294.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90457
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84048
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74844
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Min),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Max),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89654
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91864
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93973
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,12.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96277
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97397
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96188
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,113.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,124.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,150.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,171.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,152.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,170.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,158.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94989
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97214
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93213
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
