Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,144.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,121.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,267.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,305.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,301.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,355.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,259.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,293.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.31
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.44
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94162
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91955
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72924
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Min),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Max),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.19
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88827
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90182
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91733
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,16.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94333
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95996
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96643
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,112.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,129.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,152.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,169.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,160.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,153.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,170.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8287
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93729
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,115.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,158.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,248.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,291.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,298.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,359.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,263.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,298.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.56
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.94
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-41.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94562
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85745
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73898
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Min),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Max),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92142
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88843
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93787
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,12.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94739
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95511
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96719
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,112.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,123.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,150.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,169.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,160.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,153.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,174.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.69
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81176
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97534
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90118
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,115.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,142.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,127.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,248.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,282.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,303.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,336.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,263.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,293.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.94
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95032
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84533
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75586
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Max),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8959
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91717
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92383
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,12.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96127
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9527
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97122
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,80.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,111.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,152.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,164.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,155.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,151.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,171.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,158.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83856
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96381
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86325
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,139.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,120.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,249.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,292.12
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,275.62
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,341.88
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,262.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,298.25
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.75
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.19
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
