Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.56
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.31
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95962
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84891
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73736
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Max),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87573
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88989
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9516
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96323
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95966
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9613
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,110.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,151.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,162.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,153.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,151.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,169.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,157.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.44
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7742
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90777
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,114.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,151.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,125.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,238.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,295.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,293.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,331.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,258.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,293.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.81
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.69
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.56
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89871
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80377
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75662
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Min),A,14.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Max),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89871
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89465
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91498
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97021
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97522
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94934
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9855
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,110.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,124.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,168.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,170.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92728
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88489
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,115.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,143.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,125.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,254.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,314.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,300.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,338.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,254.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,287.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.44
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.69
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.06
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92157
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83102
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85791
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Min),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Max),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87118
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89331
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89474
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97357
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9765
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97049
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,111.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,149.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,152.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,153.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,172.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,159.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93713
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97211
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92053
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,111.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,261.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,314.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,304.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,350.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.88
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,257.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,329.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.81
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92169
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87692
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83603
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Min),A,14.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Max),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
925032,PARK AVENUE RUSHDEN,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
