Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96295
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96301
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,111.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,128.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,183.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,156.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,153.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,174.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,160.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86142
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91797
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,123.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,155.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,251.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,279.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,270.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,363.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,295.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,337.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.63
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.37
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91797
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82843
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88663
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Min),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Max),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94604
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93088
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92786
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97473
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97952
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,115.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,83.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,112.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,124.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,175.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,153.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,174.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,159.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89718
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88647
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,119.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,154.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,134.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,260.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,308.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,296.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,381.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,303.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,349.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.56
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88214
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83691
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84469
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Min),A,15.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Max),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92358
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8854
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96255
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97681
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98096
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9819
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,141.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,112.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,123.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,128.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,144.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,172.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,160.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90115
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86502
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,75.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,119.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,164.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,259.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,327.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,295.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,399.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,294.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,344.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91785
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8273
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7912
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Min),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Max),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.879
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87918
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92621
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97397
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96875
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,92.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,88.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
