Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,128.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,129.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,144.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,174.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93204
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87317
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,119.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,150.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,126.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,278.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,322.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,293.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,360.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,295.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,333.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.19
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88516
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8099
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93964
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Max),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90509
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91498
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.923
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,14.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97531
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97897
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9758
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,113.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,104.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,115.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,131.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,130.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,146.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,174.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,160.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95044
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9075
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,121.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,149.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,129.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,289.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,354.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,313.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,369.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,273.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,372.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.94
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.81
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86557
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81085
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87994
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Min),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Max),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89444
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92139
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92935
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97641
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97232
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96506
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,112.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,88.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,115.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,129.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,132.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,147.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96335
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92813
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,156.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,280.25
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,340.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,301.88
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,356.5
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.38
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,247.12
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,298.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.62
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.56
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94803
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88336
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89535
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Max),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,83.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93313
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94888
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97656
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96579
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96667
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96829
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,121.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,97.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,119.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,140.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,138.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,127.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,143.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92721
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94992
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91672
