Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,168.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,145.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,291.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,399.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,291.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,367.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,292.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,337.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96252
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89322
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85595
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Max),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90674
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95694
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97748
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96796
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9667
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96701
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,120.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,138.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,136.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,158.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,145.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,129.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,147.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95911
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92004
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,144.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,168.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,151.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,328.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,410.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,320.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,371.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,288.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,337.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.06
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.81
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.31
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92566
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85757
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88296
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Max),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94165
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90375
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97641
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95404
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96008
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96268
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,120.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,146.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,166.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,157.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,158.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93634
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96936
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92633
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,143.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,172.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,151.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,295.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,351.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,328.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,385.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,298.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,351.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93158
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86773
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92654
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Max),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95276
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93204
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98077
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96924
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97519
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96139
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,118.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,120.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,144.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,156.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,148.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,128.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,148.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90076
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96521
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92886
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,146.38
