Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,162.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,153.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,299.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,381.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,330.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,390.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,298.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,357.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.06
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9281
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88321
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96783
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Max),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,73.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94537
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93256
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98285
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97321
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97211
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96271
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,121.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,98.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98605
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,146.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92932
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92984
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,148.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,161.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,153.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,313.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,398.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,327.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,378.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,330.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,371.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.19
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.19
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94348
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86551
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8912
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Max),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91269
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93417
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97147
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95947
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97476
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,108.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,130.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,130.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,122.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,142.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,141.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,159.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,131.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,152.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91397
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96875
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94626
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,152.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,178.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,164.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,294.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,372.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,343.38
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,398.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.62
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,323.12
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,380.88
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.87
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.19
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.56
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94696
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88415
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8837
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93777
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93378
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98077
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96786
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,103.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,92.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,129.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,90.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,166.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,122.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,143.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,166.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,155.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,132.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,154.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90878
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94507
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,94.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,99.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,162.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,214.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,181.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,305.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,355.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,371.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,452.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,334.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,412.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.94
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.06
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92706
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86926
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88714
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Max),A,31.0
