Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92532
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92526
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98032
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96924
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96631
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,94.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,95.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,165.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,117.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,126.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,156.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,178.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,167.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,155.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95694
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9736
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96185
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,101.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,164.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,224.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,183.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,321.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,399.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,383.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,485.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,319.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,371.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.44
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94043
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88482
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92517
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Max),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95514
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94043
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97427
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97528
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,92.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,77.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,145.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,98.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,170.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,92.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,123.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,140.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,185.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,168.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,132.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,157.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95404
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97021
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96219
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,102.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,164.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,210.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,179.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,350.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,417.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,391.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,476.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,430.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,338.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,406.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.94
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94116
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88324
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8967
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Max),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9675
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94455
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95175
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97043
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,107.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,109.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,100.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,186.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,90.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,73.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,120.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,171.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,152.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,188.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,164.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,152.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95599
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96387
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,175.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,219.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,191.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,335.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,447.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,412.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,494.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,450.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,347.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,399.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.81
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.06
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90402
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86032
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91489
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Max),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96713
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96326
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9845
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
