Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96967
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98172
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96918
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,111.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,166.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,125.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,132.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,124.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,168.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,150.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,169.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,156.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,155.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96249
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97201
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96262
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,102.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,176.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,200.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,185.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,350.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,432.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,399.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,464.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,428.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,340.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,434.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.68
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.94
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.13
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92731
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92374
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90649
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Max),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,97.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97958
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96417
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98398
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96896
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96582
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,89.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,132.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,103.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,165.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,146.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,133.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,152.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,174.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,163.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,136.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,154.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96493
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95715
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96106
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,96.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,176.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,202.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,186.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,374.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,448.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,406.62
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,400.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,472.12
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,434.75
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,353.5
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,434.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.38
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.44
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.56
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98364
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93213
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94464
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Max),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,73.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,101.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96857
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95947
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98328
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97754
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96838
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,100.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,89.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,109.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,193.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,152.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,97.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,140.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,147.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,154.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,177.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,163.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,164.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92645
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96622
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96286
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,103.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,111.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,175.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,206.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,190.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,400.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,484.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,413.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,505.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,462.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,370.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,421.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.06
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95245
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92746
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92526
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Max),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,91.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95602
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96204
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97696
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,114.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,85.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,141.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,119.0
