Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,209.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,160.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,155.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,143.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,151.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,177.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,159.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,170.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9552
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97006
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,96.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,181.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,228.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,197.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,379.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,472.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,423.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,531.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,473.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,369.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,454.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94995
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92407
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93335
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Max),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95535
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96078
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97522
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,99.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,84.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,163.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,119.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,185.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,149.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,117.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,161.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,129.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,160.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,139.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,151.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,187.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,163.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,133.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,162.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94049
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97354
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97147
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,96.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,112.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,101.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,178.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,230.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,198.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,368.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,471.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,417.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,524.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,469.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,388.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,453.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,420.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.69
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96545
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92792
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94141
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Max),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,66.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96738
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98846
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96814
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,115.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,79.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,119.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,195.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,154.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,115.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,160.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,151.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,191.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,171.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,133.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,159.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90338
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97403
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96817
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,117.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,99.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,183.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,246.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,212.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,361.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,428.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,439.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,542.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,491.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,379.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,455.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,415.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.63
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96442
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94125
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98145
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Min),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Max),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97629
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97055
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,95.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97549
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98758
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98581
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,107.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,147.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,115.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,198.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,152.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,192.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,158.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,127.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,159.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,155.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,182.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,170.25
