Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,160.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95755
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97043
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,120.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,186.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,231.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,202.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,390.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,467.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,448.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,546.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,501.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,426.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,523.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,470.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.965
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92197
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97134
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Min),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Max),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,92.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97922
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9686
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98688
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,103.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,120.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,168.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,134.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,195.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,173.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,156.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,223.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,189.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,130.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,182.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,151.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,185.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,164.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,160.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96109
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,88.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,114.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,128.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,121.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,180.25
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,232.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,197.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,428.12
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,516.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,477.38
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,468.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,588.75
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,532.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,440.5
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,567.88
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,502.62
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.63
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95789
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92676
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93472
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Max),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97662
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97705
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98935
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98572
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,108.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,81.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,109.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,171.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,144.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,189.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,166.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,161.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,222.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,191.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,135.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,159.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,145.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,156.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,194.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,170.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,141.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,178.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95825
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9736
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,111.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,125.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,119.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,183.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,218.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,199.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,427.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,502.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,466.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,482.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,556.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,522.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,448.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,531.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,495.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.81
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96979
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96078
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92078
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Max),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,83.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96118
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97525
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98807
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,101.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,102.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,169.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,136.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,204.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,160.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,136.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,220.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,169.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,150.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,157.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,189.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,174.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,133.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,158.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96603
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
