Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,131.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,192.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,242.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,216.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,424.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,506.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,455.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,495.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,607.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,550.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,434.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,513.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,470.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.63
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97476
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96262
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93106
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Max),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96274
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97244
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98383
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,97.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,117.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,168.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,200.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,152.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,156.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,207.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,180.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,134.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,151.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,157.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,190.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,171.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,135.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,160.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95758
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,124.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,191.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,222.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,203.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,428.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,505.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,455.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,471.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,567.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,521.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,447.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,522.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,480.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.87
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9711
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94525
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94427
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Max),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97928
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97595
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99194
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,97.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98108
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99094
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,113.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,93.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,106.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,165.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,142.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,214.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,172.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,162.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,225.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,200.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,136.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,155.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,143.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,157.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,193.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,173.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,156.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96454
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97418
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,112.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,126.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,125.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,191.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,228.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,206.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,436.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,504.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,472.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,477.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,593.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,529.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,451.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,564.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,521.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.56
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97256
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93664
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96909
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Max),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95822
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9718
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9783
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98154
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,124.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,92.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,107.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,152.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,159.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,223.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,190.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,163.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,230.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,195.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,136.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,171.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,150.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,177.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,163.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,130.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,188.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,166.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95618
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97269
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,107.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,127.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,130.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,193.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,243.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,217.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,422.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,501.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,454.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,489.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,573.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,532.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,455.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,611.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,542.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
