Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97406
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9527
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97046
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Max),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,85.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,80.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96133
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96921
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,115.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,89.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,112.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,163.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,142.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,233.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,178.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,157.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,232.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,190.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98685
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,193.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,160.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,150.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,176.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,160.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,131.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,151.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9397
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,128.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,195.12
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,228.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,210.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,427.25
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,502.5
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,459.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,487.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,589.38
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,534.88
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,473.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,557.75
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,511.62
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.87
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98495
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96164
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96619
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Min),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Max),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,99.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98288
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97769
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,111.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,117.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,212.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,160.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,145.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,270.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,200.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,142.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,270.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,208.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,142.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,196.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,160.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,151.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,166.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,158.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,132.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,151.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9696
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97656
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,133.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,133.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,126.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,188.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,217.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,198.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,467.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,646.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,559.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,492.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,615.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,557.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,466.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,584.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,526.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98468
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96625
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96381
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Max),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,107.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,79.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97473
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97357
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98383
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,112.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,54.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,109.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,80.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,163.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,217.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,181.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,194.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,281.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,226.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,202.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,267.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,225.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,138.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,184.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,150.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,180.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,168.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,132.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,156.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96701
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97974
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,132.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,145.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,140.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,193.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,226.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,204.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,505.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,597.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,553.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,574.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,652.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,607.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,533.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,684.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,581.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.13
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98755
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95734
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97559
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Max),A,87.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,134.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
