Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98453
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98056
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99008
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,63.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,130.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,92.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,164.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,236.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,194.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,228.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,306.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,263.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,198.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,274.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,231.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,144.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,164.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,156.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,179.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,166.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,133.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,171.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,150.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95599
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,107.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,152.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,138.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,155.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,154.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,194.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,257.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,216.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,509.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,648.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,580.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,581.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,731.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,650.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,604.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,690.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,641.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.19
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97391
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96274
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9613
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Max),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,84.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,75.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9794
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97733
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99353
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,95.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,64.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,58.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,101.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,180.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,240.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,206.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,238.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,312.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,268.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,217.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,272.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,243.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,155.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,201.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,178.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,164.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,190.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,176.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,173.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,154.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9765
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,140.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,136.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,141.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,160.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,147.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,196.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,235.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,210.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,541.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,656.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,595.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,621.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,742.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,672.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,571.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,675.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,615.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95612
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97794
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96106
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Min),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Max),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9794
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96524
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99158
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,60.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,61.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,119.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,84.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,179.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,268.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,204.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,222.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,282.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,249.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,196.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,299.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,253.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,85.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,150.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,197.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,159.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,182.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,167.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,162.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,226.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,188.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,81.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,123.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,140.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,156.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,150.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,193.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,242.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,212.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,546.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,678.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,590.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,595.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,705.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,652.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,550.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,693.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,626.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.19
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97879
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96381
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94852
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Max),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,111.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98843
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97501
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,104.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,94.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
