Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99655
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,53.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,104.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,81.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,200.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,246.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,220.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,227.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,310.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,277.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,196.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,272.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,231.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,140.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,185.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,163.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,207.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,181.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,152.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,195.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,171.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97592
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,151.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,166.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,139.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,194.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,251.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,220.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,581.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,675.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,630.38
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,613.62
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,731.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,690.25
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,527.75
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,666.12
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,575.5
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97958
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97214
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98795
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Max),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,123.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98849
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98413
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99063
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,92.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,160.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,114.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,178.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,224.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,204.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,233.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,336.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,294.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,237.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,362.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,296.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,192.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,169.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,218.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,188.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,144.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,194.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,169.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,133.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,150.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,174.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,168.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,193.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,300.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,227.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,578.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,694.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,628.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,643.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,788.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,721.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,602.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,828.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,697.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95459
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97797
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98956
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Min),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Max),A,77.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98166
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98459
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9924
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,100.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,80.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,88.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,174.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,135.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,171.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,236.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,194.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,224.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,323.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,279.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,291.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,380.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,333.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,137.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,188.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,161.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,161.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,211.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,188.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,147.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,196.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98212
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,139.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,134.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,171.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,179.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,219.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,315.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,268.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,508.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,640.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,564.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,623.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,775.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,713.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,659.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,832.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,745.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97635
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96881
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98291
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Max),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,99.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,105.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98752
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98703
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,113.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,94.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,167.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,122.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,179.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,243.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,204.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,222.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,323.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,276.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,291.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,361.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,326.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
