Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,134.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,185.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,162.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,203.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,179.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,133.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,162.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96661
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,99.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,166.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,140.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,172.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,164.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,202.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,294.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,238.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,523.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,681.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,586.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,642.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,785.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,719.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,620.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,742.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,683.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.81
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97736
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96268
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98022
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Max),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,120.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,91.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98782
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98685
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,84.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,142.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,110.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,109.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,55.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,64.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,165.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,122.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,203.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,282.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,232.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,225.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,321.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,267.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,284.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,398.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,349.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,167.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,161.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,194.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,178.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,134.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,189.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95892
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,93.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,131.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,190.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,159.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,152.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,179.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,170.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,188.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,272.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,220.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,597.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,706.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,639.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,685.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,835.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,749.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,618.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,785.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,708.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.13
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96512
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94562
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98981
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Min),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Max),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,97.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98624
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98581
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98257
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,92.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,51.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,62.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,190.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,167.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,267.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,213.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,228.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,309.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,259.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,308.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,400.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,358.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,140.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,170.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,150.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,173.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,199.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,188.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,140.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,179.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,120.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,150.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,124.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,201.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,158.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,144.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,173.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,172.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,204.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,295.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,236.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,546.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,676.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,605.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,660.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,790.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,725.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,662.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,766.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,718.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93686
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97049
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99158
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Max),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,117.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97894
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98718
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97998
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99615
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,54.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,61.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,102.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,215.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,154.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,195.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,263.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,226.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,207.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,300.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,256.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,329.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,432.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,380.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,144.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,180.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,159.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,210.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,183.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,189.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
