Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,113.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,157.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,114.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,174.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,145.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,170.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,185.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,213.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,304.62
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,252.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,553.88
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,671.38
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,610.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,645.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,761.5
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,712.12
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,692.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,840.25
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,774.75
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.69
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94812
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97076
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98981
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Max),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,100.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.978
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98602
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98395
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,107.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,50.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,63.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,222.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,180.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,173.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,253.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,211.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,199.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,307.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,265.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,353.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,442.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,392.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,62.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,138.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,171.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,172.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,231.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,191.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,141.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,210.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,168.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,94.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,157.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,101.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,150.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,131.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,141.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,171.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,186.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,230.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,354.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,271.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,548.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,647.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,593.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,653.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,771.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,717.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,696.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,871.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,779.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.44
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.81
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95172
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95297
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99313
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Max),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,78.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9856
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98785
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,102.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,50.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,55.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,130.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,234.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,184.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,177.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,281.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,209.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,192.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,267.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,229.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,331.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,439.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,386.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,83.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,141.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,186.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,172.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,220.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,195.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,147.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,208.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,171.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97217
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,100.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,96.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,168.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,138.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,163.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,191.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,226.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,337.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,281.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,529.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,676.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,584.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,612.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,754.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,682.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,730.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,871.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,799.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.94
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94842
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95554
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99237
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Max),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,126.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98105
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98703
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,123.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,56.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,56.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,238.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,175.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,186.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,287.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,234.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,203.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,290.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,233.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,355.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,435.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,391.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,148.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,192.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,160.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,205.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,184.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,182.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,112.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,194.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,151.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,149.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
