Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,140.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,170.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,196.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,231.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,333.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,295.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,535.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,657.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,592.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,608.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,809.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,712.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,748.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,890.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,821.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.13
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.94
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9516
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97922
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99164
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Max),A,85.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,102.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98056
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9917
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,113.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,159.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99588
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,56.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,52.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,111.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,237.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,162.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,168.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,289.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,236.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,196.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,244.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,218.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,328.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,421.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,374.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,139.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,175.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,153.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,198.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,181.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,173.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,154.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97601
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,62.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,95.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,152.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,140.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,166.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,178.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,203.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,317.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,252.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,513.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,671.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,588.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,603.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,793.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,695.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,673.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,812.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,744.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95462
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9859
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98984
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Min),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Max),A,91.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,145.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,114.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9906
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98715
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,129.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,136.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,258.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,203.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,235.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,190.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,173.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,245.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,197.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,329.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,443.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,387.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,86.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,144.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,226.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,176.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,152.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,180.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,165.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,168.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,84.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,138.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,140.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,158.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,178.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,191.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,316.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,245.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,502.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,676.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,589.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,602.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,726.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,658.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,682.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,807.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,743.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.13
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94244
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97665
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98379
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Min),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Max),A,92.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,136.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,109.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99014
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98724
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,85.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,111.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,262.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,171.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,153.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,234.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,182.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,169.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,254.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,202.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,302.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,424.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,355.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,190.5
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,159.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,175.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,157.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,170.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96988
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,88.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,155.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,131.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,151.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,167.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,195.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,292.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,230.62
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,486.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,641.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,553.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,557.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,684.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,633.12
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,615.25
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,799.88
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,695.38
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95087
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97076
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97641
