Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Max),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,90.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97864
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99084
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98563
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,50.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,87.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,155.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,115.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,158.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,226.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,187.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,177.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,263.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,209.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,269.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,340.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,299.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,176.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,152.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,146.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,164.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,150.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,133.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,163.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,146.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95114
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,120.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,144.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,147.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,182.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,256.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,211.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,461.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,545.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,504.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,537.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,666.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,602.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,549.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,664.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,613.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.69
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95023
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96262
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98169
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Min),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Max),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,95.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,90.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98001
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98993
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97333
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,99.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,159.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,128.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,154.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,216.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,177.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,173.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,260.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,207.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,276.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,343.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,307.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,132.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,171.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,151.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,146.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,174.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,170.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96771
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,118.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,143.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,155.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,197.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,272.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,228.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,457.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,538.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,502.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,555.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,682.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,603.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,605.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,694.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,650.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95706
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95377
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97964
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Max),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,91.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98718
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9938
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97302
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,119.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,50.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,68.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,165.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,118.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,152.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,212.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,173.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,168.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,260.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,208.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,251.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,345.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,295.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,168.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,149.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,144.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,171.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,154.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,170.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,121.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,146.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,148.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,167.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,257.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,205.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,471.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,567.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,511.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,550.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,673.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,612.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,561.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,709.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,619.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95938
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94955
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95352
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Max),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98373
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99045
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97183
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
