Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,65.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,129.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,99.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,147.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,206.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,172.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,163.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,240.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,198.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,237.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,301.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,269.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,180.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,150.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,184.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,160.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,142.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,171.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,121.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,140.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,137.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,167.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,214.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,188.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,472.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,569.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,510.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,525.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,644.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,585.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,534.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,622.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,572.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98016
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95624
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94119
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Min),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98318
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99008
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98019
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,101.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,51.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,59.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,114.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,85.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,203.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,165.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,172.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,273.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,214.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,225.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,272.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,247.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,166.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,150.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,198.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,169.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,160.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,131.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,121.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,146.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,129.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,159.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,231.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,192.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,472.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,550.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,508.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,528.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,684.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,610.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,497.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,581.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,541.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9555
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97336
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92087
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Max),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,88.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9801
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98544
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98407
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,50.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,77.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,106.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,134.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,202.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,171.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,170.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,261.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,209.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,228.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,314.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,283.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,122.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,146.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,147.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,186.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,164.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,136.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,164.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97745
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,140.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,139.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,167.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,223.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,187.5
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,460.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,530.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,485.12
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,520.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,648.38
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,585.25
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,512.75
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,623.62
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,580.88
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.37
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98294
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96088
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9389
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Max),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,87.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97711
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98352
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99167
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,99.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,59.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,131.62
