Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,155.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,221.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,186.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,223.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,183.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,212.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,311.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,244.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,125.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,149.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,145.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,182.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,155.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,138.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,183.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,158.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96423
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,120.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,132.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,136.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,157.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,220.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,175.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,459.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,557.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,501.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,482.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,637.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,549.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,505.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,643.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,568.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96735
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97235
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9602
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Max),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,82.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96732
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98737
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98318
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,107.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,58.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,121.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,85.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,196.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,165.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,145.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,251.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,181.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,205.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,283.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,240.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,135.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,167.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,147.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,146.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,173.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,157.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,150.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,198.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,171.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97424
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,122.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,114.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,133.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,133.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,155.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,222.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,179.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,446.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,529.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,479.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,502.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,643.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,554.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,507.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,597.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,554.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.06
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.13
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98132
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94333
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93347
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Max),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9624
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98083
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97916
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,52.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,59.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,114.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,212.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,171.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,158.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,247.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,213.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,210.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,268.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,244.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,131.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,139.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,135.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,174.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,153.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,144.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,196.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,169.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95648
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97897
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,97.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,131.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,138.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,131.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,151.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,211.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,181.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,415.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,532.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,473.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,515.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,619.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,575.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,491.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,606.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,542.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.37
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.06
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96487
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92013
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95666
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Max),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94849
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98105
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98425
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,52.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,55.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,140.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,96.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,119.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,164.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,162.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,267.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,216.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,196.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,274.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,228.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,131.0
