Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,153.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,135.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,145.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,147.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,184.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94827
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97885
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,124.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,83.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,108.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,164.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,99.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,138.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,129.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,183.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,277.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,212.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,372.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,476.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,508.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,653.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,576.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,485.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,600.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,539.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.19
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95486
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91064
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9574
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Max),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97107
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98022
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98407
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,119.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,220.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,156.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,151.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,216.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,176.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,210.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,297.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,232.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,138.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,158.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,146.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,147.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,186.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,167.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97043
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,112.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,114.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,147.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,111.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,130.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,129.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,152.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,228.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,179.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,408.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,536.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,469.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,497.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,619.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,546.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,465.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,600.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,539.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.44
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96677
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90973
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96863
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Max),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,92.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,100.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97815
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97592
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,105.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,127.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,192.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,163.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,152.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,213.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,176.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,213.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,254.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,233.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,167.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,136.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,131.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,175.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95468
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97006
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,134.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,101.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,123.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,173.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,130.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,205.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,170.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,424.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,556.12
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,477.62
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,494.5
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,585.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,547.25
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,468.38
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,591.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,517.75
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.56
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9791
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88339
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97064
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Max),A,88.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,123.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98724
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97516
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9642
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,109.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,88.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,125.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,193.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,149.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,154.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,250.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,177.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,206.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,269.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,232.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,136.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,146.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,127.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,144.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96695
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96826
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,108.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
