Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,151.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,119.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,118.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,195.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,160.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,452.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,564.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,502.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,474.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,591.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,517.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,455.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,550.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,496.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.37
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97244
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85803
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95871
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Max),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9791
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9653
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,55.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,131.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,99.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,179.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,117.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,244.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,174.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,178.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,264.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,228.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,139.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,171.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,153.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,143.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,174.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,152.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,127.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,150.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94003
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,98.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,141.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,107.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,120.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,118.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,182.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,163.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,394.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,520.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,454.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,414.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,591.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,503.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,412.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,561.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,494.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.63
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98206
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82135
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91354
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Min),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Max),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,98.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98401
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98202
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97345
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,14.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,103.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,130.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,98.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,178.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,172.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,229.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,199.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,135.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,165.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,135.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,164.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,182.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,164.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9469
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98032
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,98.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,144.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,99.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,206.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,167.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,375.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,466.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,418.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,422.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,509.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,459.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,439.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,549.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,486.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.69
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.69
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98062
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78897
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89581
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Max),A,79.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,98.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98663
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97494
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97427
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,159.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,111.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,85.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,130.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,99.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,160.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,174.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,254.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,213.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,152.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,134.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,164.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,144.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,160.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95892
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,177.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,99.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,114.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,147.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,190.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,163.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,383.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,469.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,418.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,400.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,516.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,461.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,416.75
