Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,552.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,477.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.06
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.87
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97171
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71173
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92309
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Min),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Max),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97891
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98843
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98389
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,90.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,120.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98001
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,422.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,83.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,144.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,424.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,161.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,239.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,192.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,129.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,162.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,132.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,154.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,127.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,160.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9603
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96585
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,91.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,141.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,145.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,444.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,160.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,377.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,453.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,312.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,549.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,413.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,404.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,528.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93307
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82205
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89953
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,83.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96051
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99124
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98206
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,113.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,163.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,141.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,96.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,168.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,150.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,211.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,182.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98553
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,129.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,190.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,130.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,131.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,164.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95108
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96246
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,96.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,127.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,104.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,107.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,139.5
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,189.75
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,159.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,397.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,498.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,437.62
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,332.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,435.38
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.25
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,384.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,533.88
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,447.12
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-43.81
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.37
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95883
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73696
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91559
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Min),A,16.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Max),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,84.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97629
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98355
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,84.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,116.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,184.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,146.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,101.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,158.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,161.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,234.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,197.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,168.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,202.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,184.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,130.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,167.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,145.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,134.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,159.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96765
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96417
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,91.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,148.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,234.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,179.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,424.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,565.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,475.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,329.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,398.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,421.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,509.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,461.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.13
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.06
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96405
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58611
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96869
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Max),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,68.62
