Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95486
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98682
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,101.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98523
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94968
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,91.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,292.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,132.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,152.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,239.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,175.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,223.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,200.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,194.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,178.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,138.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,163.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,152.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,123.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97607
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,93.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,147.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,106.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,291.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,161.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,369.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,488.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,446.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,356.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,492.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,430.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,527.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,481.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.19
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95172
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74105
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95914
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Min),A,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Max),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96652
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98691
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,88.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,298.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,131.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,134.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,286.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,147.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,225.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,186.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,84.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,212.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,178.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,167.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,123.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97613
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95865
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,123.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,150.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,107.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,132.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,312.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,151.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,382.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,517.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,448.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,351.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,493.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,404.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,525.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.19
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97263
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74145
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97278
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Max),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,86.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96194
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98715
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98718
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,101.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99133
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,195.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,98.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,155.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,172.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,175.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,251.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,209.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,83.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,118.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,211.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,149.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,134.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,171.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,124.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,148.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96298
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,115.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,157.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,100.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,117.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,118.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,145.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,207.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,171.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,374.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,476.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,419.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,387.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,545.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,491.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,431.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,549.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,490.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93787
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87121
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98593
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Max),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,85.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97775
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98206
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98611
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
