Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,57.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,172.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,116.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,102.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,151.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,118.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,194.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,142.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,193.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,303.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,237.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,121.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,166.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,175.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,153.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,124.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,170.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95416
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,94.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,101.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,117.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,131.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,155.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,237.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,191.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,376.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,489.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,432.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,578.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,489.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,505.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,605.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,547.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.31
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86395
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78668
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97986
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Max),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,93.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98029
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98145
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98758
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,132.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,104.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,98.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,172.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,185.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,188.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,238.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,213.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,134.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,170.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,144.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,179.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,165.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94861
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,157.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,94.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,188.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,119.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,121.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,152.38
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,226.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,185.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,353.12
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,467.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,457.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,569.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,499.75
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,444.62
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,558.25
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,504.5
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96866
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90716
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95123
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Min),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Max),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98782
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97201
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9816
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,132.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,98.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,86.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,146.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,169.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,169.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,229.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,198.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,83.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,161.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,144.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,201.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,167.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,123.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,163.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9599
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97247
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,106.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,83.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,142.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,103.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,118.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,140.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,200.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,163.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,380.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,482.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,436.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,440.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,560.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,493.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,409.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,513.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,461.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.31
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97714
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87582
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93652
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Min),A,15.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Max),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,84.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98221
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97488
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98639
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97211
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,76.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,131.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,104.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,102.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,179.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,163.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,216.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,191.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
