Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99322
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,140.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,215.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,179.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,148.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,181.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,161.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,124.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,181.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,145.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97809
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96835
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,105.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,96.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,140.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,117.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,146.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,198.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,164.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,385.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,518.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,459.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,448.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,564.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,493.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,403.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,529.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,460.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99506
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90619
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93771
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Max),A,107.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,132.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95056
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97552
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98538
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,163.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,117.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,151.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,105.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,173.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,173.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,256.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,217.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,131.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,171.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,156.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,188.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,168.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,188.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,109.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,141.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,118.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,142.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,200.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,156.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,427.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,541.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,474.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,459.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,562.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,495.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,433.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,569.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,482.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96814
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93841
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96014
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Max),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97861
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97967
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98618
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97998
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,145.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,97.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,120.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,105.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,171.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,166.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,246.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,200.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,174.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,148.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,145.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,207.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,167.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,130.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,169.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96655
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96661
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,159.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,94.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,92.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,189.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,127.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,157.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,246.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,192.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,351.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,470.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,409.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,472.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,592.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,532.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,414.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,513.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,460.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97159
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85135
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97113
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Max),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97729
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98282
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97922
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,93.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,162.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,200.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,160.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,184.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,234.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,211.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,174.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,154.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,175.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,157.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,127.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,179.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
