Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9555
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,104.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,101.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,121.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,141.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,222.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,173.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,366.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,536.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,425.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,439.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,565.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,503.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,420.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,563.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,478.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.56
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97043
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7536
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95932
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Max),A,87.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,109.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96939
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98267
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98553
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,90.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,104.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,97.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,171.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,226.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,168.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,157.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,228.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,199.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,130.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,162.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,145.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,185.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,165.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,127.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,173.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97049
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9653
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,94.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,124.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,208.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,165.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,424.12
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,518.38
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,453.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,465.5
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,575.62
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,518.25
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,425.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,509.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,460.75
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.69
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87112
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91229
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98041
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Max),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,71.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,82.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97446
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97299
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,15.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98306
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,110.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,80.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,168.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,122.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,225.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,163.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,160.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,230.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,186.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,134.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,200.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,158.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,151.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,187.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,164.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,155.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95743
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96426
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,103.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,139.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,244.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,186.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,363.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,467.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,413.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,440.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,575.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,516.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,403.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,528.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,451.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.06
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94791
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93796
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98413
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Max),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,99.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,88.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,83.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96448
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98364
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,108.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,221.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,166.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,133.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,202.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,162.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,81.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,173.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,212.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,190.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,169.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,132.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,166.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92795
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,147.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,199.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
