Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,104.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,129.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,142.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,246.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,184.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,361.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,513.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,438.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,452.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,638.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,542.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,423.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,566.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,480.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95288
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87912
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98376
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,83.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97842
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98126
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97757
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,91.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,111.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,189.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,151.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,232.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,185.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,135.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,211.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,164.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,171.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,155.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,166.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,149.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95578
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,183.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,100.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,120.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,238.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,183.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,338.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,518.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,421.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,439.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,569.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,502.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,429.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,550.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,481.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95575
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77285
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98477
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Max),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,91.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97052
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9588
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99182
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9917
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,184.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,110.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,174.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,158.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,224.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,191.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,97.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,238.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,194.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,140.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,181.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,154.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,138.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,164.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,147.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,118.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,104.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,122.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,144.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,228.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,167.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,391.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,604.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,496.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,389.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,480.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,438.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,452.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,575.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,509.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.19
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.37
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93399
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9566
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97894
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Max),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,78.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96722
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96393
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98495
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,100.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,112.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,168.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,143.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,113.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,209.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,163.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,159.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,226.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,188.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,108.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,236.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,177.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,160.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,143.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,168.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97464
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97153
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,112.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,112.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,175.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,151.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,401.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,566.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,472.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,412.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,556.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,471.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,430.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,530.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,481.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93655
