Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97998
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97827
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Max),A,79.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,87.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,111.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96237
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97803
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96521
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,119.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,79.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,117.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,169.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,111.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,256.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,180.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,185.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,264.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,216.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99103
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,121.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,156.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,134.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,164.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,151.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,185.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,165.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96774
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,124.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,135.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,211.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,169.38
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,400.25
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,475.88
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,430.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,445.62
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,601.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,518.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,446.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,598.5
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,519.12
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.69
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93957
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96283
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9762
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Max),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,78.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,89.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96762
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98853
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,108.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,113.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,105.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,157.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,136.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,216.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,174.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,171.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,250.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,202.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,150.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,152.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,178.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,164.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,147.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,177.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,162.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,99.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,148.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,103.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,135.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,121.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,148.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,265.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,189.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,374.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,483.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,489.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,657.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,564.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,455.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,567.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,507.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.63
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89639
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97812
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97342
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Max),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,103.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94208
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98776
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,101.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,94.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,172.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,141.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,212.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,172.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,158.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,224.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,190.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,122.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,164.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,135.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,153.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,187.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,168.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,147.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,195.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,164.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95895
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96463
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,131.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,118.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,151.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,274.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,212.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,339.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,450.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,491.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,624.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,547.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,433.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,556.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,493.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89075
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93234
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9425
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Max),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96454
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9856
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96896
