Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,97.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,124.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,82.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,92.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,161.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,218.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,176.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,163.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,241.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,197.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,85.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,125.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,154.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,136.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,159.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,191.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,173.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,145.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,205.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,161.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97473
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96527
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,99.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,95.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,117.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,138.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,270.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,187.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,347.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,473.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,450.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,591.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,515.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,424.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,612.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,488.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95846
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9303
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90387
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Max),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97229
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99167
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98276
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,99.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98929
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,105.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,106.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,157.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,116.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,218.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,168.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,156.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,218.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,187.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,125.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,158.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,154.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,199.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,176.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,181.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96509
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96576
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,128.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,99.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,124.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,114.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,141.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,218.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,174.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,361.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,482.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,418.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,448.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,591.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,519.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,415.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,544.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,475.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.69
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.56
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92517
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96884
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90552
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Max),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97931
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98352
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98053
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,92.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,114.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,125.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,193.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,92.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,178.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,142.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,232.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,189.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,128.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,154.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,188.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,161.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,169.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,192.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,178.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95578
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96616
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,77.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,101.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,119.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,145.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,200.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,167.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,389.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,464.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,425.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,405.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,558.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,498.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,436.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,530.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,483.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.31
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.44
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.69
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92279
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97684
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94409
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Max),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,86.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,100.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,79.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98288
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9689
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9664
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
