Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,86.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,119.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,183.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,140.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,98.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,189.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,149.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,209.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,177.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,123.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,151.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,142.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,174.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,155.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,129.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,183.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97888
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97079
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,98.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,139.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,122.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,105.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,147.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,219.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,174.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,411.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,549.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,464.62
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,472.25
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,579.38
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,512.12
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,398.88
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,487.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,441.5
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96783
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97476
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92306
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Max),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,86.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,90.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98544
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97754
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96191
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,99.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,153.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,194.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,169.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,222.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,192.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,161.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,135.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,181.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,149.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,163.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97037
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,108.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,71.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,158.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,106.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,146.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,204.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,162.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,400.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,577.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,483.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,414.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,549.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,474.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,405.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,489.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,444.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96634
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97394
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9696
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Max),A,86.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,92.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,127.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98395
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98172
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97037
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,99.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,136.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,92.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,97.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,180.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,79.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,151.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,157.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,232.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,191.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,120.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,152.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,143.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,175.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,155.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,131.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,144.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97348
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,92.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,105.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,122.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,235.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,172.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,381.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,510.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,442.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,430.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,612.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,512.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,412.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,541.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,463.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97885
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9895
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93371
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Max),A,95.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,117.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,107.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97858
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98984
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98679
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,144.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,93.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,101.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,160.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,158.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,158.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,249.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,194.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,51.62
