Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,166.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,174.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,156.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,132.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,151.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,106.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,128.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,117.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,144.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,219.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,173.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,381.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,501.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,447.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,479.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,597.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,536.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,433.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,546.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,489.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.44
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99454
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95038
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95004
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Max),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,128.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,84.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96515
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97955
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98758
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,130.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,99.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,97.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,150.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,97.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,197.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,174.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,239.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,207.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,127.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,180.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,152.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,147.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,176.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,161.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,132.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,157.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9541
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97644
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,74.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,109.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,118.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,137.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,171.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,152.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,420.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,525.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,460.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,408.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,548.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,482.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,454.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,533.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,493.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.13
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.94
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96097
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95679
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98068
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Max),A,79.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,88.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,123.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98947
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96228
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,14.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,136.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,88.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,84.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,116.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,165.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,156.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,245.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,190.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,130.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,173.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,192.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,166.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,160.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,147.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95724
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,114.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,124.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,141.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,235.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,179.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,358.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,513.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,421.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,537.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,479.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,448.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,587.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,519.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.07
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95462
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96484
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99011
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Max),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,105.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98019
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98047
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99152
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,77.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,108.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,91.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,126.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,115.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,181.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,153.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,220.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,184.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,131.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,143.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,148.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,200.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,168.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,136.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,160.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94348
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98199
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97595
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,77.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.38
