Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,152.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,247.62
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,198.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,340.88
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,442.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,418.12
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,560.75
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,483.5
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,456.38
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,586.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,517.25
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95499
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9722
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99008
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Max),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,78.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,118.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97671
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,110.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,146.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,128.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,131.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,89.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,135.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,159.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,226.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,184.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,164.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,178.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,132.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,156.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95779
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97549
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,89.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,120.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,151.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,233.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,184.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,375.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,440.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,416.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,585.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,503.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,428.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,581.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,486.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.56
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97836
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9653
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96542
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Max),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,111.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,76.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97534
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98013
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99445
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,93.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97992
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,144.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,101.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,156.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,84.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,166.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,172.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,235.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,204.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,148.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,139.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,168.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,152.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,126.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,158.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96417
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,111.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,145.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,216.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,172.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,345.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,456.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,414.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,525.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,465.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,476.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,558.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,513.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.94
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9837
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96677
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96469
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Min),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Max),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98093
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97772
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98523
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,102.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9758
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,153.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,96.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,138.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,96.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,157.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,140.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,241.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,185.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,122.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,133.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,203.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,166.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,162.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9657
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97098
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,82.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,112.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,141.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,230.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,169.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,346.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,479.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,433.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,547.38
