Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,472.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,400.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,512.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,460.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9827
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96051
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96609
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Max),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,89.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,83.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99042
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98691
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96655
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,75.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,103.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98068
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,97.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,130.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,89.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,122.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,172.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,148.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,103.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,122.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,152.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,227.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,184.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,125.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,177.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95267
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97266
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,119.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,99.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,148.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,218.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,184.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,329.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,441.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,440.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,553.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,498.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,364.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,483.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,413.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98325
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97125
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98715
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Max),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,88.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,123.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98459
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95477
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,96.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9809
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98926
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,130.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,97.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,145.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,102.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,158.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,121.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,138.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,174.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,151.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,190.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95151
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97522
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,93.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,142.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,201.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,168.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,363.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,430.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,438.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,521.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,481.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,350.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,508.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,451.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.13
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98001
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9852
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92871
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Min),A,14.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Max),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,93.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96298
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98654
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9751
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,66.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,92.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97684
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,82.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,126.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,83.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,128.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,114.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,153.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,120.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,153.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,133.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,133.12
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,170.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,133.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,156.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93127
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97388
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,108.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,203.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,173.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,309.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,403.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,419.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,490.5
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,456.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,345.75
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,426.25
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.88
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.69
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97635
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98605
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93179
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,97.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.75
