Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,84.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97113
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98459
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97488
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97809
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,82.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,96.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,152.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,118.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,145.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,170.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,156.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,132.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,156.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8703
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,83.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,111.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,168.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,215.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,190.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,304.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,354.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,440.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,515.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,466.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,337.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,411.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.81
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95007
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98032
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93698
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Max),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,98.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,94.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96884
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9837
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.965
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97696
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97574
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,105.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,123.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,171.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,105.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,170.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,93.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,140.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,151.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,215.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,186.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,147.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94055
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98737
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,100.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,134.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,119.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,94.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,161.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,275.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,212.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,284.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,381.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,427.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,572.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,499.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,354.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,465.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95969
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97201
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87301
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Max),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97717
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98718
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97482
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,82.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,114.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97687
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,114.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,119.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,94.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,194.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,92.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,159.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,115.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,149.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,182.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,166.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,133.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,154.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91498
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,118.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,161.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,279.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,215.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,279.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,372.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,424.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,577.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,494.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,328.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,385.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.13
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.81
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.81
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90213
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96774
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90176
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Max),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96081
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98871
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,93.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,118.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
