Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96967
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98425
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,105.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,99.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,187.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,130.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,132.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,147.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,184.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,163.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,131.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,146.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92596
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,98.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,128.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,124.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,192.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,319.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,247.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,278.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,340.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,442.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,604.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,519.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,325.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,390.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.69
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.44
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90555
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96786
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94772
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Max),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95709
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98401
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9744
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,91.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,171.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,130.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,149.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,114.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,152.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,182.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,164.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,146.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97113
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,120.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,166.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,257.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,211.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,321.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,387.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,425.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,564.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,502.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,309.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,448.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.19
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.56
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91077
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95303
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9266
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Min),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Max),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95648
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95816
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98135
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,14.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97876
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,99.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,94.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,173.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,130.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,150.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,165.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,154.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,139.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96506
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,102.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,138.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,206.88
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,168.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,305.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,355.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.75
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,386.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,494.12
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,429.62
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,309.38
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,369.5
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.56
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8837
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95709
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94565
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Min),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Max),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96524
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93161
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9902
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,13.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97604
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97208
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,85.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,76.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,168.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
