Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,114.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,131.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,142.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,174.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,159.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,121.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96558
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97339
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,218.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,166.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,275.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,350.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,352.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,509.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,422.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,296.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,368.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.56
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8996
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95013
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94342
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Max),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93017
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9039
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97333
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96606
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,142.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,114.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,142.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,145.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,121.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96631
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95233
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97205
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,119.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,173.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,285.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,337.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,309.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,421.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,296.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,363.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.06
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.63
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.19
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87634
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94498
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91901
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Min),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Max),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9104
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93194
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98602
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97733
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9816
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96826
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,108.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,123.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98465
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,115.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,147.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,141.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,156.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,145.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,121.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,134.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95798
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94144
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95496
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,118.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,164.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,284.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,353.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,296.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,391.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,272.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,329.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.44
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93429
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95447
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8515
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Min),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Max),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9043
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89975
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94726
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,14.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97281
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96622
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,139.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,83.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,117.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,114.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,139.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,168.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,153.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,121.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,132.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
