Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95831
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93585
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92923
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,130.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,178.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,150.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,283.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,386.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,336.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,396.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,245.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,292.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.19
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92636
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95941
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91156
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Min),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Max),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9819
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92926
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95004
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97537
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97031
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,110.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,118.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,118.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,139.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,169.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88824
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90115
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92786
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,156.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,137.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,280.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,356.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,321.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,369.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,255.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,306.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.69
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.06
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93957
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95612
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93884
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Min),A,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Max),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96686
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88367
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95041
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96054
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97281
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,125.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,150.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,172.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,156.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,123.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.13
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84811
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94079
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93713
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,114.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,125.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,263.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,319.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.75
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,300.5
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,343.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,252.88
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,335.38
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.12
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.13
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96341
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95669
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94412
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Min),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Max),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,87.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95245
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85711
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92392
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97571
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97522
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,62.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,114.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,117.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,144.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,154.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,173.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,122.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,131.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82214
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93375
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95126
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
