Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,136.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,122.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,276.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,352.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,299.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,346.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,255.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,312.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.19
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.13
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92413
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93936
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92175
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Min),A,15.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Max),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.19
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94137
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90469
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93112
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97394
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95822
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97607
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,111.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,112.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,157.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,169.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,121.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87817
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92923
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9205
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,81.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,153.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,123.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,271.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,315.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,294.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,350.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,250.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,291.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.44
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.94
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90381
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93124
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92163
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Min),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Max),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95444
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84726
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95389
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97461
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96991
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97952
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,114.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,156.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,167.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,159.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,120.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.935
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94241
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91742
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,91.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,113.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,150.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,277.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,328.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,295.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,360.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,252.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,294.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.56
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87533
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95312
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89166
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Max),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.69
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91632
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86783
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92724
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97736
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96161
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97809
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,107.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,113.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,149.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,164.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,128.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92709
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96603
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91669
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,115.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,162.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,259.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,324.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,302.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,363.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,245.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,283.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.56
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.19
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86737
