Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95541
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87198
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Max),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94391
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89194
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93097
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97577
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9761
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97903
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,112.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,150.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,173.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,162.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,133.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92535
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92441
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,127.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,167.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,145.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,262.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,324.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,339.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,378.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,249.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,294.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.87
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.19
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94229
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94961
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87564
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Max),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95389
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83288
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92682
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96582
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,113.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,126.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,152.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,172.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,160.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94372
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93942
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,108.5
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,143.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,269.38
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,331.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.12
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,304.88
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,361.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,257.25
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,288.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.75
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.37
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.44
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86563
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93042
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94257
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Min),A,14.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Max),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.94
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95026
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83877
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94846
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97888
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96277
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97714
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,107.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,113.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,129.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,150.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,161.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,121.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91537
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96066
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93307
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,104.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,125.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,112.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,262.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,319.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,283.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,330.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,262.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,302.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.06
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.94
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86139
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93054
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9335
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Max),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89545
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85791
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94345
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
