Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97284
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96591
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97101
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,113.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,129.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,148.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,161.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,152.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,121.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,160.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.19
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77331
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94769
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92538
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,111.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,139.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,122.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,232.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,284.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,286.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,322.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,249.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,312.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.31
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.81
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.44
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92877
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93368
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92563
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Min),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Max),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95932
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89258
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93799
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95972
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95932
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,107.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,150.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,159.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,153.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,152.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,171.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,160.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7995
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92584
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91479
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,105.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,130.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,259.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,307.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,278.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,335.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,294.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,332.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.06
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.37
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93619
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9422
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93127
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Max),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95108
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88327
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92526
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96924
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97092
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,27.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,114.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,148.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,159.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,159.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,170.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.81
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79803
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94467
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90838
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,108.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,131.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,118.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,265.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,311.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,282.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,325.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,285.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,345.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.19
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.94
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94861
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93188
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91803
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Min),A,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Max),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97388
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87601
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93588
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97659
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95447
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95361
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,28.38
