Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,91.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,114.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,148.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,160.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,152.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,173.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.06
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85031
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95184
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93957
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,107.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,278.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,318.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,280.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,334.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,278.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,322.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.94
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94354
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94565
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82339
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Max),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94968
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88397
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93066
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96698
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95499
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96417
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,154.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,165.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,156.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,151.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,163.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93664
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93585
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93719
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,105.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,120.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,110.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,282.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,332.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,287.75
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,319.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.88
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,262.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,312.38
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.62
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.56
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.94
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.19
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94141
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93616
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83233
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Max),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.19
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92364
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82889
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93548
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97446
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95285
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96954
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,79.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,114.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,150.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,161.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,153.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,152.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,161.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,153.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.923
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92508
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95209
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,106.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,119.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,109.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,287.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,346.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,278.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,313.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,274.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,308.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.13
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.31
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94079
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92834
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89279
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Max),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.56
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88122
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84063
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94122
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,11.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97571
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96634
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96954
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,49.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,114.88
