Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,130.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,150.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,164.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,153.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,150.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,161.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95257
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93951
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95853
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,106.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,116.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,278.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,344.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,284.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,330.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,268.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,315.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.06
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.94
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93411
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93091
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83758
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Min),A,14.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Max),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93484
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89718
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95804
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97324
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95267
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9798
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,112.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,152.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,164.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,153.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,151.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,163.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95041
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91827
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,106.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,110.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,274.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,340.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,279.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,318.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,281.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,321.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.56
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.44
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93289
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90964
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80526
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Min),A,13.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Max),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87042
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92966
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94235
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,17.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97824
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95962
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97531
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,73.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,151.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,165.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,155.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,151.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,162.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,153.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92517
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9219
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94931
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,107.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,119.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,112.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,269.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,313.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,287.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,321.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,270.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,312.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.13
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.81
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.56
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93686
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83966
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82382
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Min),A,12.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Max),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93222
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94687
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92856
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97189
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9523
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97171
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,112.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,154.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,164.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,159.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,151.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,170.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92868
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93869
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93094
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
