Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,104.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,124.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,111.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,258.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,315.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,287.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,327.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,278.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,318.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.63
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.63
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.94
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92477
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80291
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87369
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Min),A,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Max),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90704
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93762
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91638
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95956
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95496
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96954
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,94.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,158.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,173.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,162.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,159.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,170.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,161.75
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.81
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86236
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94345
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91858
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,111.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,131.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,259.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,292.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.38
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,293.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,327.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,279.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,321.12
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.69
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.69
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90765
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83905
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86319
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Min),A,12.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Max),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,14.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94916
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93994
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92584
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96872
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95428
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95816
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,118.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,153.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,171.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,151.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,162.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,153.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82235
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92236
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91229
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,111.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,124.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,266.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,302.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,293.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,330.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,262.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,311.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.81
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.56
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93283
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83337
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81628
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Min),A,13.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Max),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94299
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95132
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94083
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96103
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97165
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97052
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,118.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,134.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,160.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,171.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,163.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,150.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,162.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83935
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96051
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95093
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,112.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,143.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,264.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,307.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,302.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,369.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,281.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,317.62
