Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.19
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.19
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93957
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90176
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91397
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Min),A,12.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Max),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,16.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95721
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94498
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91839
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96674
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97024
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9454
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,107.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,114.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,155.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,173.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,164.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,150.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,172.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91272
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95526
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,115.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,138.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,277.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,336.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,325.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,370.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,273.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,329.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.19
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.94
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92789
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85296
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87985
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Min),A,15.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Max),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9411
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94934
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91717
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,12.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96936
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96094
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96072
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,114.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,156.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,178.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,166.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,150.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,172.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94855
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97467
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96069
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,114.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,141.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,285.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,314.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,319.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,373.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,281.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,328.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.19
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95608
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82696
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81988
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Min),A,15.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Max),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96051
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94485
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9382
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9577
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96741
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95218
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99145
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,114.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,157.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,178.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,167.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,150.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,169.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94485
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96307
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96799
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,289.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,339.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,315.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,356.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,280.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,324.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.94
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.63
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97174
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86715
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79086
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Max),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.12
