Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92776
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93362
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94687
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96551
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95352
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9566
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,75.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,113.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,121.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,133.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,156.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,172.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,160.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,149.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,161.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93063
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96066
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96176
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,113.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,141.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,121.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,305.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,374.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.62
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,296.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,348.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.75
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,271.5
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,320.38
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.88
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95908
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86462
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85403
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Min),A,12.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Max),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.31
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89462
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86368
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98132
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96689
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9559
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95245
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,156.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,174.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,165.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,152.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,169.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,161.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94086
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97073
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9657
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,113.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,118.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,292.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,358.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,297.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,344.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,293.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,343.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.69
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93191
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85846
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86453
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Min),A,11.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Max),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95492
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88486
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98514
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,11.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97543
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96301
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95526
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,108.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,128.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,153.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,169.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,158.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,150.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,163.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86929
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96619
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93686
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,113.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,120.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,272.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,322.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,288.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,347.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,280.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,316.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.44
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94211
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90292
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8345
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Min),A,13.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Max),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92166
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88547
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98138
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,12.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
