Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9754
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97241
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,108.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,114.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,133.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,163.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,181.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,170.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,151.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,169.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,156.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.69
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85071
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96081
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94366
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,119.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,157.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,132.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,263.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,310.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,322.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,379.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,291.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,338.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.81
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.69
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.44
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93271
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86069
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85071
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Min),A,14.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Max),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94385
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90921
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97217
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97839
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97089
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97113
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,113.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,158.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,177.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,163.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,151.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,167.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82446
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95956
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92975
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,121.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,155.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,262.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,294.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,315.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,371.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,290.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,335.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.31
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.93
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95727
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84063
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.858
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Max),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.81
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95239
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8996
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93616
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,12.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97815
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98245
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96478
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98495
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,114.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,128.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,155.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,159.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,161.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,172.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,163.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.81
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83484
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91476
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,124.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,157.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,136.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,268.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,329.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,319.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,374.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,284.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,315.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94061
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88571
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87216
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Min),A,16.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Max),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,30.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90625
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8836
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94836
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97076
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97702
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96173
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,96.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
