Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,129.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,156.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,168.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,169.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.69
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90423
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90921
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,123.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,157.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,279.5
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,333.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,335.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,377.38
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.62
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,276.75
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,310.12
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.25
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.81
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.19
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92032
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86896
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84207
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Min),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Max),A,22.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93683
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89462
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95593
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,13.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97192
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96826
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,115.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,129.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,166.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,153.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,165.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,155.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95538
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93936
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,128.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,169.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,290.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,346.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,346.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,399.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,273.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,316.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.81
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.31
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.69
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.931
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89551
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83386
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Min),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Max),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91843
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93762
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94726
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97201
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95636
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,83.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,89.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,103.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,138.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,128.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,128.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,140.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,132.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,153.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,171.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,159.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96069
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93298
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,134.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,172.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,146.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,285.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,343.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,347.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,404.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,269.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,319.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.69
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82968
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87219
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92902
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Max),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92309
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94528
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94708
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9639
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97446
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95554
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,116.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98685
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,160.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,175.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,164.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
