Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91748
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93979
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,130.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,163.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,142.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,275.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,316.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,331.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,389.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,288.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,353.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.31
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.19
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86703
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86838
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95215
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Min),A,18.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Max),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96744
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94452
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96768
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96002
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97491
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95929
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,117.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,134.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,147.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,156.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,174.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89215
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96951
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95801
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,129.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,147.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,278.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,319.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,306.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,365.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,311.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,349.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.69
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91247
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88605
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96777
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Min),A,17.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Max),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,21.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95276
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90649
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95679
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96359
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98056
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96292
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,82.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,104.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,115.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,132.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,133.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,148.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,126.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,167.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87573
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96741
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96277
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,135.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,159.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,145.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,279.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,317.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,307.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,387.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,286.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,357.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.13
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.31
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86893
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92163
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94635
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Min),A,16.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Max),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,22.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.81
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97226
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87961
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95148
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96448
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98056
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96509
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,37.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,109.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9855
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,130.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,155.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,138.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87042
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95746
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
