Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,191.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,160.75
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,269.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,335.5
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,338.38
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,408.12
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,279.62
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,312.88
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.44
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.06
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96957
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92065
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80356
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Min),A,27.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Max),A,47.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,36.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92895
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9805
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9801
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,33.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96918
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,152.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,121.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,114.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,129.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,144.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,122.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91812
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96942
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95087
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,132.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,161.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,146.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,300.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,390.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,345.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,398.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,291.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,325.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.87
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97961
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91421
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91864
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Min),A,17.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Max),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89364
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98019
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96286
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,17.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97406
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97263
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,110.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,105.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,39.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,132.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,123.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,144.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9266
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9769
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96149
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,131.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,158.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,140.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,291.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,376.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,321.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,398.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,301.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,393.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.94
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.31
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98001
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90729
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93948
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Min),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Max),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,60.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,86.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,32.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91427
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97809
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9736
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,16.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97006
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97409
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,96.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,97.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,118.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98611
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,116.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,131.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,143.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91077
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97211
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96753
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,158.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,298.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,366.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,330.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,385.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,320.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,385.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.94
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97784
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91171
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88238
