Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Min),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Max),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94507
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98227
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97366
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97766
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97931
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,81.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,109.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,116.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,97.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98508
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,117.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,141.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,132.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,142.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,123.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,140.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8916
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9469
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,165.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,148.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,323.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,373.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,338.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,409.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,297.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,372.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.19
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9707
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94885
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91058
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Min),A,22.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Max),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,29.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,62.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95315
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98248
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98492
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,21.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97653
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97098
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,100.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,107.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,111.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,114.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,164.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,117.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,134.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,132.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,139.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86703
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94665
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,143.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,170.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,155.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,320.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,372.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,351.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,411.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,381.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,342.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,410.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.94
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.31
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94403
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93579
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8775
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Min),A,18.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Max),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93732
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98254
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98309
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,20.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,48.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9794
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,81.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,80.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,137.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,109.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,107.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,134.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,46.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,118.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,141.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,133.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,124.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,139.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93213
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.966
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96112
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,51.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,165.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,148.88
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,330.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,410.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.5
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,345.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,412.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.12
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,328.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,386.25
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.38
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.31
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.13
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.82
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81207
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8865
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8645
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Min),A,18.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Max),A,25.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96576
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98523
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98935
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
