Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,21.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,83.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97174
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,82.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,128.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,119.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,149.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,116.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,135.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,136.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,184.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,162.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,125.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,141.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96381
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95923
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95755
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,147.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,191.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,163.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,328.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,379.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,359.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,458.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,401.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,339.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,414.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.69
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86511
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88705
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90353
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Min),A,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Max),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93494
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97751
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97745
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98074
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97781
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,77.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,85.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,159.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,108.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,134.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,128.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,139.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,158.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,140.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94827
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93622
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,152.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,203.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,168.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,320.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,371.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,372.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,472.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,410.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,336.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,400.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.44
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.81
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88098
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90018
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91162
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Min),A,19.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Max),A,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93375
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97906
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97601
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97559
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,79.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,84.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,154.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,82.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,138.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,119.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,139.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,163.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,126.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92432
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,155.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,200.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,167.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,327.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,391.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,383.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,451.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,341.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,400.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.94
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.56
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.69
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87863
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89679
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90567
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Min),A,20.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Max),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91394
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97696
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,28.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,50.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97946
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98166
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97708
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,72.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,54.38
