Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,87.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,122.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,128.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,155.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,147.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,162.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,126.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,159.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93429
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96493
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,102.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,164.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,205.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,181.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,324.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,401.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,388.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,484.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,430.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,337.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,412.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93771
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91501
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89563
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Min),A,21.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Max),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,65.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9465
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97888
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98495
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,36.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9794
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97818
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,98.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,144.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,86.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,160.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,92.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,147.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,42.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,178.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,148.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,147.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,165.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,150.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,140.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,185.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,168.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92392
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98004
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96847
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,50.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,106.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,98.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,169.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,202.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,179.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,374.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,445.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,402.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,410.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,492.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,446.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,373.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,458.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.37
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.94
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.19
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95108
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9534
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91861
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Max),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,86.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95367
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97714
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97696
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,49.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,37.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97763
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9787
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,87.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,87.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,152.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,107.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,138.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,190.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,167.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,156.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,165.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,190.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,176.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91031
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97086
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,99.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,104.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,101.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,168.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,209.62
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,177.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,351.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,463.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,418.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,409.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,475.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,438.5
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,403.38
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,448.88
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.12
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.07
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.44
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89969
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95203
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9219
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Min),A,22.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Max),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,59.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93686
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98148
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,30.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97794
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97787
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,52.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,86.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,86.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,124.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,110.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,176.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,103.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,142.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,120.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,142.88
