Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,145.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,172.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,127.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,192.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93475
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96948
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,111.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,96.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,186.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,232.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,208.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,318.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,399.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,428.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,505.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,468.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,347.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,458.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.87
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.87
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93805
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96042
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9447
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Min),A,24.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Max),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95523
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98633
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98068
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,57.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97794
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,105.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,82.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,124.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,115.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,171.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,134.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,113.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,188.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,165.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,67.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,121.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,136.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,147.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,187.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,160.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,129.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,159.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95257
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97964
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9715
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,119.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,107.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,187.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,252.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,215.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,357.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,412.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,458.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,545.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,503.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,349.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,523.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,450.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90225
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93594
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96921
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Min),A,25.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Max),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,101.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95483
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98105
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,29.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,54.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,105.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,90.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,106.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,182.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,136.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,122.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,202.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,152.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,66.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,122.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,156.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,158.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,180.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,166.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,129.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,176.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,149.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96252
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,65.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,97.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,119.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,107.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,182.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,263.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,206.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,355.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,457.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,453.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,562.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,503.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,396.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,542.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.94
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.19
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.37
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94858
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9668
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95453
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Max),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95584
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97961
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97894
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,30.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98352
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,98.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,152.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,128.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,187.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,157.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,123.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,172.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,132.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,164.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,149.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,171.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,159.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,129.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,198.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,171.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9794
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,91.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,64.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
