Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,107.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,126.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,112.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,177.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,243.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,200.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,405.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,508.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,453.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,490.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,584.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,532.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,405.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,508.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,469.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.87
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.31
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9433
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9599
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93783
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Max),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,38.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96661
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98352
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97452
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,28.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,94.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97675
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,107.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,83.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,123.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,152.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,216.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,179.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,127.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,186.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,129.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,163.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,153.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,191.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,168.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,173.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97998
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97897
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,87.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,94.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,102.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,134.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,102.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,206.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,258.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,228.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,399.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,487.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,507.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,626.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,562.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,388.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,469.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.69
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96277
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90631
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95029
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Min),A,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Max),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,32.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96777
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98206
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,57.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,90.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,143.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,87.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,89.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,138.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,142.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,242.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,187.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,121.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,182.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,62.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,127.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,157.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,169.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,194.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,184.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,129.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,162.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97723
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,80.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,106.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,136.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,101.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,205.38
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,283.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,233.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,410.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,495.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,446.75
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,506.62
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,630.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,566.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,386.5
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,476.88
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.44
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97632
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9237
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95941
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Min),A,22.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Max),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,46.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,101.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,54.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,38.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95779
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98367
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97098
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,94.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97116
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,67.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,120.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,95.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,84.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,119.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,143.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,211.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,166.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,142.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,212.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,173.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,72.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,126.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,137.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,159.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,195.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,175.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,128.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,159.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97449
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97629
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,70.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,101.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,130.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,197.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,253.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,222.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,384.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,501.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,426.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,510.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,607.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,544.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,410.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,495.12
