Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,460.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.31
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98221
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9353
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93848
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Max),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,99.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.978
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98328
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97421
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,25.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,92.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9747
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,64.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,100.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,80.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,139.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,120.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,204.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,145.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,130.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,198.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,163.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,75.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,129.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,190.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,148.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,165.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,207.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,184.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,129.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,153.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.974
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,59.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,113.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,128.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,110.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,189.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,229.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,204.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,416.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,557.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,474.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,490.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,605.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,535.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,415.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,508.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,457.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.63
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98257
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96823
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94635
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Max),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,32.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,85.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,79.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96774
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95422
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98523
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97986
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,114.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,71.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,95.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,122.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,223.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,155.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,129.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,171.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,146.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,129.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,185.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,153.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,186.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,171.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,153.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,111.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,124.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,106.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,186.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,238.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,202.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,429.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,526.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,467.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,460.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,604.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,519.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,408.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,488.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,445.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.37
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98688
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96957
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9566
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Max),A,58.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,59.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,104.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,45.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,90.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96933
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9375
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97748
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,105.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,74.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,98.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,158.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,129.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,203.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,158.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,119.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,176.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,154.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99219
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,67.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,157.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,167.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,198.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,180.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,162.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96063
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97449
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,88.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,130.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,114.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,127.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,106.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,187.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,251.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,210.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,420.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,527.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,480.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,467.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,590.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,533.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,394.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,496.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,443.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98697
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97491
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95554
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Max),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,86.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,86.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,74.5
