Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95929
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96051
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98379
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,30.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98441
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,114.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,112.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,195.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,213.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,170.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,117.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,169.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,46.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,129.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,155.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,213.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,182.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,156.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97073
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,74.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,131.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,136.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,107.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,193.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,267.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,224.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,427.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,531.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,487.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,526.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,651.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,569.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,392.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,526.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,446.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99017
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98599
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95175
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Min),A,31.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Max),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,65.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,103.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,67.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,96.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,41.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95804
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95425
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98636
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,23.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,44.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,104.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,67.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,119.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,182.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,143.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,216.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,167.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,123.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,176.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,96.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,73.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,131.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,150.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,174.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,222.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,199.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,135.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,156.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.88
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,144.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,196.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,273.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,226.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,459.12
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,577.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,514.75
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,539.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,677.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,603.5
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,431.38
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,526.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,479.62
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.06
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97754
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98682
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95538
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Min),A,25.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Max),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,92.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,97.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,41.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97134
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95749
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97086
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9827
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,96.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,71.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,111.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,168.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,211.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,172.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,127.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,173.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,150.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,49.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,71.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,133.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,153.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,170.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,198.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,181.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,161.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97656
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,62.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,135.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,134.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,116.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,186.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,249.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,208.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,447.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,552.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,490.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,525.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,632.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,563.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,445.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,529.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,487.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.63
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97733
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96707
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94665
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Min),A,23.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Max),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,30.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,46.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,72.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,35.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98614
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94748
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97131
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,43.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
