Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97882
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,60.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,124.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,87.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,193.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,146.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,233.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,172.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,143.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,195.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,164.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,47.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,70.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,138.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,158.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,160.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,187.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,172.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,137.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,197.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,85.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,158.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,125.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,126.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,115.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,186.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,227.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,199.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,462.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,613.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,527.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,480.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,614.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,529.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,441.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,537.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,481.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97891
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94269
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94571
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Min),A,24.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Max),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,58.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,90.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,53.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,35.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95157
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97809
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,53.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,31.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,95.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,96.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,71.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,116.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,186.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,140.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,200.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,159.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,194.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,162.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,66.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,50.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,141.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,174.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,153.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,182.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,167.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,137.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,192.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,158.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,100.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,179.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,131.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,127.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,120.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,123.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,188.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,228.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,198.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,478.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,643.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,538.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,471.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,563.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,507.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,460.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,578.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,515.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.31
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98141
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94968
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98065
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Max),A,56.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,40.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,106.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,108.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98727
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96515
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97885
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,53.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,94.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,98.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,123.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,208.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,130.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,211.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,160.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,134.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,201.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,171.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,166.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,145.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,154.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,184.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,165.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,137.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,198.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,153.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97723
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,63.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,149.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,132.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,127.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,128.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,185.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,221.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,196.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,508.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,629.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,555.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,486.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,579.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,533.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,464.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,627.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,532.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97446
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97272
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98892
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Min),A,21.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Max),A,63.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,52.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,101.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,68.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,59.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,117.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98993
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96078
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,23.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,60.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,105.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,57.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,123.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,78.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,132.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,259.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,200.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,130.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,170.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,150.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,146.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,201.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,179.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
