Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,136.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,185.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,154.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,164.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,184.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,172.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,210.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,172.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97113
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,62.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,143.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,122.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,142.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,183.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,256.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,206.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,502.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,678.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,595.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,475.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,545.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,506.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,495.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,663.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,588.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98102
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9776
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98581
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Min),A,22.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Max),A,42.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,29.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,96.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,47.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,86.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,110.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97974
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97217
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.978
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,26.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98972
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,54.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,106.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,135.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,205.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,163.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,116.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,184.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,149.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,138.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,225.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,182.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,156.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,206.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,182.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,162.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,198.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,179.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,134.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,164.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96869
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,71.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,143.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,135.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,133.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,131.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,182.25
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,210.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,194.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,503.62
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,627.88
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,564.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,486.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,636.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,554.5
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,489.75
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,596.38
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,543.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97671
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98306
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99142
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Max),A,61.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,45.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,102.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,43.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,89.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,88.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,110.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98508
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97418
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9848
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,34.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,100.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,136.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,257.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,201.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,130.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,193.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,166.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,138.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,204.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,176.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,45.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,91.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,69.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,163.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,239.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,200.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,172.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,229.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,199.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,135.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,180.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97522
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,66.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,132.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,139.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,135.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,153.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,144.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,141.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,181.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,216.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,193.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,540.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,686.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,633.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,524.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,661.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,595.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,540.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,626.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,581.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97266
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98813
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99005
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Min),A,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Max),A,63.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,40.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,99.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,83.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,55.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,119.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96619
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9873
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9827
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,33.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,89.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,70.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,125.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,54.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,108.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,152.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,253.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,221.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,140.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,228.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,183.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,152.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,261.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,198.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,47.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,78.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,61.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,159.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,209.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,182.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,170.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,215.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,190.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,135.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,173.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
