Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,60.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,143.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,132.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,149.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,158.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,144.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,185.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,242.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,203.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,557.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,677.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,620.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,588.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,735.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,653.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,544.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,662.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,593.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98758
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98853
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98914
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Min),A,20.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Max),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,31.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,61.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,113.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,58.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,57.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,97.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97824
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98682
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98004
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,82.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,53.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,126.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,61.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,134.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,92.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,218.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,168.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,157.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,228.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,193.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,199.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,286.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,252.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,52.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,84.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,62.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,160.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,212.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,183.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,179.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,228.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,201.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,139.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,179.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,156.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,109.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,62.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,138.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,108.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,190.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,144.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,137.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,144.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,170.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,155.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,191.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,267.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,219.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,540.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,673.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,601.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,628.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,788.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,704.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,585.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,709.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,644.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98993
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98172
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96588
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Min),A,25.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Max),A,81.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,49.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,71.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,129.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,94.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,38.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,74.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9834
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98853
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98511
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,33.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,97.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,52.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,80.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,136.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,57.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,144.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,94.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,118.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,188.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,144.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,146.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,241.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,192.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,197.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,299.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,235.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,48.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,85.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,163.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,225.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,193.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,189.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,228.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,206.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,138.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,197.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,78.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,55.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,105.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,161.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,160.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,145.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,168.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,150.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,194.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,272.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,219.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,517.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,668.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,606.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,640.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,757.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,702.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,540.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,712.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,625.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.31
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99332
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96295
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97644
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Min),A,41.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Max),A,91.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,63.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,94.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,142.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,92.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9816
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98468
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98999
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,26.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,91.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,49.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,65.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,148.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,54.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,136.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,91.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,110.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,187.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,146.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,143.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,224.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,185.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,198.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,276.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,232.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,50.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,95.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,66.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,163.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,237.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,194.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,188.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,237.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,209.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,137.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,191.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,156.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99689
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,85.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,55.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,113.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,160.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,136.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,113.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,187.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,147.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
