Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,149.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,162.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,159.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,188.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,233.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,203.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,565.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,704.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,624.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,619.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,749.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,676.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,598.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,721.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,661.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.63
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98322
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96271
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96786
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Min),A,23.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Max),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,36.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,49.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,118.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,40.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,85.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98734
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9834
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98734
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,41.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,122.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,61.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,123.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,91.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,115.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,194.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,150.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,146.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,264.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,194.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,170.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,266.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,225.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,111.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,74.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,187.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,271.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,233.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,174.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,237.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,204.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,141.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,190.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97333
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,86.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,155.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,173.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,149.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,159.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,148.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,191.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,247.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,207.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,557.88
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,709.12
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,623.75
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,585.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,744.62
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,662.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,527.5
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,720.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,614.38
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98846
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95789
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98025
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Min),A,24.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Max),A,83.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,50.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,60.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,137.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,41.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,77.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,54.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,102.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98843
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98068
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98758
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,26.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,98.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,117.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,61.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,140.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,80.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,126.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,242.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,192.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,161.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,256.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,202.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,215.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,301.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,251.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,45.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,89.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,62.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,178.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,246.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,205.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,166.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,242.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,199.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,190.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,160.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97134
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,111.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,74.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,109.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,183.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,145.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,158.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,164.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,151.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,190.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,261.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,207.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,509.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,739.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,660.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,603.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,760.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,684.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,565.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,691.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,630.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.81
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98608
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96738
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98639
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Min),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Max),A,63.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,72.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,121.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,46.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,77.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,53.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,115.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99023
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99274
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,86.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,38.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,110.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,146.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,58.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,69.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,146.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,97.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,121.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,188.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,158.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,149.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,249.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,197.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,202.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,287.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,240.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,45.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,88.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,56.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,153.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,215.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,182.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,169.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,230.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,193.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,138.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,188.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,105.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,54.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,147.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,102.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,174.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,180.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,148.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,161.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,164.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,191.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,258.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,214.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,543.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,705.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,622.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,582.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,767.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,672.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,571.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,757.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,683.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
