Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99396
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97116
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99176
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Min),A,34.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Max),A,91.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,81.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,150.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,124.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,76.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,62.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,134.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98645
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98294
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,24.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,78.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,40.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,109.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,138.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,94.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,50.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,58.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,57.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,131.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,93.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,132.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,220.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,166.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,171.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,257.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,210.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,183.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,286.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,243.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,48.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,93.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,69.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,182.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,243.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,211.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,161.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,209.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,185.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,135.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,188.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,77.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,50.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,168.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,102.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,171.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,146.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,171.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,168.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,165.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,168.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,185.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,235.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,200.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,643.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,790.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,706.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,600.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,774.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,690.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,615.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,789.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,702.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99103
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95962
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99341
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Min),A,27.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Max),A,87.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,55.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,73.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,149.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,34.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,73.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,52.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,133.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99402
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,23.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,89.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,42.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,108.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,73.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,164.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,119.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,63.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,64.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,173.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,100.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,149.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,225.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,183.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,157.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,216.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,186.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,225.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,324.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,261.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,99.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,69.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,161.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,223.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,189.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,162.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,258.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,201.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,134.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,179.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,83.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,56.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,124.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,169.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,189.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,161.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,165.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,175.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,187.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,285.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,217.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,601.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,771.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,674.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,612.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,803.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,689.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,601.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,825.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,728.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98157
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96722
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99542
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Min),A,24.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Max),A,91.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,60.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,106.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,38.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,81.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,56.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,151.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98929
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98999
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,27.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,47.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,73.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,147.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,48.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,56.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,89.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,70.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,131.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,231.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,185.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,163.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,247.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,199.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,195.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,261.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,221.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,43.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,96.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,58.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,143.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,218.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,169.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,246.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,193.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,134.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,183.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,154.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,81.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,57.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,109.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,180.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,108.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,178.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,141.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,159.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,167.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,157.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,182.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,263.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,198.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,565.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,734.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,664.25
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,632.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,813.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,698.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,570.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,735.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,655.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98376
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97086
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9949
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Min),A,23.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Max),A,93.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,45.5
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,41.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,122.38
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,43.75
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,84.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,68.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,146.62
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.88
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
925032,PARK AVENUE RUSHDEN,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98062
